Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.13
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.28
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.9
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
310146,Shakespeare Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.67
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.91
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.79
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.81
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.39
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.39
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.3
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.4
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.7
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,0.8
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.99
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.42
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.24
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
310146,Shakespeare Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.56
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.06
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.06
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.74
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.17
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.56
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.2
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.6
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.0
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.33
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.28
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.24
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.38
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
310146,Shakespeare Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.13
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.91
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.68
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.22
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.4
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.08
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.3
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.3
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.2
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.96
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.3
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,7.3
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.77
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.38
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.76
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
310146,Shakespeare Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.21
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.99
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.3
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.19
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.0
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.29
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.5
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.0
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.9
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.26
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.6
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,5.7
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.17
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.16
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.89
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
310146,Shakespeare Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.02
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.36
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.09
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.76
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.04
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.56
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.7
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.8
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.4
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.1
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.44
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.51
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
310146,Shakespeare Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.88
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.26
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.21
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.62
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.5
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.13
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,79.1
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.8
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.3
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.1
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.58
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.13
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.5
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
310146,Shakespeare Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.79
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.12
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.38
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.56
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.43
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.37
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.5
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.6
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.1
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.2
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.18
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,2.1
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.19
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.38
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.69
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
310146,Shakespeare Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.18
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.26
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.87
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.11
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.4
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.27
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.2
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.7
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.8
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.43
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.4
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.34
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.02
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.9
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
310146,Shakespeare Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.51
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.81
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.32
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.04
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.67
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.0
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.3
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.09
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
