Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.43
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.84
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.92
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
310146,Shakespeare Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.31
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.37
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.71
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,39.53
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.5
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,73.4
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.8
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.7
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.9
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.01
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,0.2
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.05
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.59
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.77
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
310146,Shakespeare Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.9
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.41
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.11
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,37.86
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.77
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,67.7
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.0
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.8
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.7
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.81
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.32
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.05
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.53
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
310146,Shakespeare Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.69
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.2
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.24
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.35
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.19
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.49
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,68.1
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.3
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.4
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.2
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.72
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.9
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.07
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.3
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.21
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
310146,Shakespeare Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.5
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.62
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.69
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.0
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.16
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.88
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,72.9
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.2
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.2
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.1
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.22
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.96
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.98
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.48
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.54
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
310146,Shakespeare Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.52
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.54
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.43
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,35.98
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.69
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,71.8
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.7
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.7
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.0
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.66
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.27
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.99
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.9
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,136.6
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
310146,Shakespeare Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.01
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.7
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.11
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.44
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,34.13
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.08
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,71.0
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.1
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.2
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.4
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.75
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.4
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.5
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.5
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.89
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,145.1
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
310146,Shakespeare Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.61
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.46
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.88
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.12
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,33.51
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.18
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,70.4
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.1
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.4
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.7
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.0
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.41
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.18
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.3
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,158.5
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
310146,Shakespeare Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.05
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.23
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.62
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.06
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.32
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.86
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,68.4
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.6
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.3
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.7
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.24
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,73.6
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.8
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.58
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.07
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,148.0
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
310146,Shakespeare Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.23
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.77
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.39
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.09
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.17
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.44
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,82.4
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.4
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.4
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.1
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.33
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.7
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.69
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.33
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.15
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,159.5
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
310146,Shakespeare Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
