Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.04
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.08
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.04
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.15
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.19
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,77.5
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.0
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.5
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.1
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.52
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.22
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.61
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.14
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,165.5
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
310146,Shakespeare Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.86
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.06
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.18
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.92
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.27
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.5
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.0
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.6
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.3
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.71
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.86
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.37
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.24
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,146.9
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
310146,Shakespeare Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.24
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.52
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.25
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.32
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,34.56
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,37.88
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,73.2
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.9
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.2
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.4
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.02
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.38
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.79
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.66
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.2
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
310146,Shakespeare Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.75
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.63
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.54
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.27
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,38.76
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,44.89
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,83.4
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.1
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.1
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,191.9
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.67
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.7
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.96
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,0.4
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.92
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.61
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.5
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
310146,Shakespeare Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.73
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.78
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.88
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.11
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,37.13
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,50.33
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,114.3
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.8
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.2
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,214.0
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.73
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,2.0
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.71
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.83
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.58
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,157.9
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
310146,Shakespeare Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.51
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.6
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.06
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.94
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.33
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,48.9
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,121.2
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.9
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.7
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,209.4
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.22
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.27
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.91
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.18
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.79
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,156.9
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
310146,Shakespeare Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.99
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.08
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.15
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.27
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.41
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,46.5
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,107.2
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.7
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.3
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,197.7
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.76
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.32
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.85
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.08
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.99
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
310146,Shakespeare Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.53
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.58
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.89
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.68
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,38.47
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,38.76
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,87.0
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.8
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.2
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.8
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.82
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.54
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.38
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.72
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,5.0
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.52
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.03
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.94
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
310146,Shakespeare Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.61
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.25
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,33.96
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,34.64
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.89
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.5
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.7
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.3
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.29
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.17
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,7.4
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.94
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.14
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.93
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
310146,Shakespeare Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.58
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.95
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.05
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,32.27
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,38.21
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.97
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.0
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.5
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.7
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.47
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.76
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
