Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,5.6
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.03
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.62
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.06
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
310146,Shakespeare Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.85
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.44
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,36.78
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.64
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,36.38
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.7
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.9
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.0
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.8
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.19
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.54
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.93
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.23
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
310146,Shakespeare Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.49
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.79
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,39.94
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.94
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.49
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.1
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.9
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.3
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.39
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.12
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.54
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
310146,Shakespeare Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.19
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.95
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.29
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.02
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.87
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.2
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.7
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.0
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.93
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,22.1
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.95
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.29
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.88
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
310146,Shakespeare Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.71
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.03
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.19
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,38.83
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.23
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.6
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.6
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.4
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.9
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.83
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.61
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.77
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
310146,Shakespeare Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.8
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.47
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.16
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.96
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.69
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.12
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.9
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.1
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.1
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.68
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.4
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.69
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.36
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
310146,Shakespeare Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.39
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.69
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.76
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.1
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,32.96
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.93
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.74
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.4
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.4
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.7
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.73
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.01
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.33
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
310146,Shakespeare Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.61
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.96
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.42
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.1
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.84
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.9
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.8
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.0
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.2
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.63
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,4.0
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.75
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.64
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.85
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
310146,Shakespeare Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.09
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.25
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.84
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.68
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.95
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.92
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.6
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.1
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.0
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.0
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.47
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.1
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.2
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.32
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
310146,Shakespeare Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.32
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.11
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.53
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.64
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.43
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.0
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.8
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.3
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.68
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
