Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.73
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.45
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.68
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
310146,Shakespeare Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.36
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.64
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.74
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.23
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.97
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.8
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.56
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.8
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.5
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.1
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.8
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.28
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.42
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.52
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.27
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
310146,Shakespeare Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.96
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,34.65
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.9
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,67.0
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.7
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.5
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.1
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.88
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.3
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,0.2
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.65
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.67
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.95
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,131.2
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
310146,Shakespeare Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.75
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.65
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.1
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.45
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.9
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.2
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.4
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.11
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.24
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.24
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.67
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
310146,Shakespeare Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.99
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.2
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.21
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.27
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,69.8
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.5
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.5
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.6
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,1.8
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.05
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.15
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.42
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
310146,Shakespeare Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.52
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.28
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.94
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.51
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.2
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,86.6
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.9
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.2
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.62
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.25
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.87
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
310146,Shakespeare Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.45
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.06
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.99
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.49
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,78.4
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.9
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.5
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.84
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.71
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.75
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
310146,Shakespeare Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.14
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.72
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.05
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.48
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,71.3
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.5
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.4
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,2.9
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.97
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.35
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
310146,Shakespeare Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.35
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.84
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,91.4
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.8
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.0
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,2.4
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.06
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.9
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.59
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
310146,Shakespeare Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.07
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,38.28
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.14
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,97.7
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.4
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.2
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.97
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.83
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.35
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,144.8
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
310146,Shakespeare Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
