Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.01
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,37.78
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.47
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,97.8
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.3
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.3
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.1
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.93
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.13
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.43
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
310146,Shakespeare Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.58
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.53
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.47
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.14
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,88.2
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.0
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.4
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.9
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.67
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.51
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.03
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,136.8
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
310146,Shakespeare Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.82
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.11
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.5
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.9
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,79.7
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.2
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.1
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.7
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.65
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.78
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
310146,Shakespeare Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.05
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.54
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.83
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.77
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.49
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.2
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.2
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.7
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.1
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.87
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.62
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.8
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
310146,Shakespeare Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.26
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.09
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.9
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.24
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.8
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.0
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.9
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.4
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.77
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.47
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.19
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.77
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
310146,Shakespeare Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.04
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.83
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.33
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.55
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.3
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.3
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.6
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.59
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.54
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
310146,Shakespeare Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.86
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.65
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.5
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.4
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.0
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.39
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.26
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.75
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
310146,Shakespeare Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.84
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.66
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.86
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.34
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.2
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,10.9
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.99
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.57
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.94
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
310146,Shakespeare Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.16
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.81
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.8
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.71
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.22
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.7
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.1
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.56
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.21
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
310146,Shakespeare Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.8
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.5
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.02
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.28
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.4
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.1
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
