Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,8.1
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.79
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.66
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
310146,Shakespeare Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.0
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.49
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.67
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.11
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.39
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.8
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.71
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
310146,Shakespeare Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.23
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.05
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.28
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.53
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.6
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.8
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.1
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
310146,Shakespeare Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.67
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.17
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.81
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.69
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.6
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.0
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.17
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.34
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.88
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
310146,Shakespeare Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.55
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.74
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.13
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.86
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.3
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.9
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.0
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.2
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.2
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
310146,Shakespeare Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.24
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.81
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.15
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.03
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.9
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.3
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,0.2
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.37
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.38
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
310146,Shakespeare Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.82
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.02
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.76
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.6
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.5
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,0.1
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.74
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
310146,Shakespeare Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.42
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.23
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
310146,Shakespeare Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.07
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.18
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
310146,Shakespeare Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.93
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.95
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.89
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.5
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.0
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.8
