Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
310146,Shakespeare Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.95
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.58
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.8
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.65
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.77
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
310146,Shakespeare Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.87
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.8
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.98
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.55
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.29
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.0
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,3.3
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.97
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
310146,Shakespeare Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.02
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.61
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.96
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.63
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.3
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.41
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
310146,Shakespeare Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.92
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.02
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.36
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.03
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.71
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.3
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,2.9
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.45
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.14
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
310146,Shakespeare Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.99
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.51
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.67
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.52
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.68
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
310146,Shakespeare Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.28
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.53
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.0
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.13
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.2
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,88.4
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.7
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.03
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.73
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.16
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.47
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
310146,Shakespeare Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.4
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.92
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.32
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.65
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.77
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.9
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.8
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.3
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.04
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
310146,Shakespeare Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.35
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.83
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.06
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.15
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.81
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.75
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.9
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.0
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.29
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.88
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.52
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.68
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
310146,Shakespeare Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.42
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.87
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.74
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.78
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.15
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.7
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,3.3
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.41
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.45
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.34
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
310146,Shakespeare Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.65
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.15
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.96
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.43
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.26
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,67.5
