Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.5
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,12.3
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.78
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.95
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
310146,Shakespeare Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.46
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.36
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.98
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.17
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.91
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,101.8
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.2
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.42
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.03
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.13
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
310146,Shakespeare Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.3
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.07
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.89
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.45
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.59
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.7
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.1
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.5
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.61
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.73
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.69
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.48
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
310146,Shakespeare Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.03
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.64
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.93
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,39.57
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,125.3
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.6
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.7
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.59
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.48
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,2.3
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.87
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.26
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.89
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,143.6
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
310146,Shakespeare Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.66
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.16
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.77
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.29
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.98
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,77.4
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.1
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.0
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.21
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.67
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.69
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
310146,Shakespeare Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.28
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.87
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.63
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.64
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.64
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.13
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,87.1
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.6
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.6
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.51
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.4
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,131.0
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
310146,Shakespeare Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.69
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.89
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.8
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.01
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.38
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.3
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.7
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.5
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.56
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.66
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
310146,Shakespeare Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.04
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.01
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.07
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.93
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,69.4
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.6
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.08
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.14
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.48
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
310146,Shakespeare Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.99
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.43
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.3
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.89
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.91
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.39
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,85.8
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.0
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.2
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.77
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.98
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.96
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
310146,Shakespeare Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.99
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.12
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.31
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.19
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.53
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.75
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,71.2
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.5
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.0
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
