Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.62
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.77
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
310146,Shakespeare Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.98
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.92
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.47
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.71
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.86
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.97
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,103.1
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.8
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.5
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.35
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.37
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.6
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
310146,Shakespeare Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.3
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.7
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.3
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.79
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,46.08
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,121.3
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.7
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.3
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,195.3
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,1.6
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.1
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.1
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,140.4
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
310146,Shakespeare Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.18
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.57
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.12
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.37
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.66
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.45
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.57
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,71.3
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.4
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.4
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.7
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.91
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,53.01
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.55
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,136.9
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
310146,Shakespeare Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.97
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.08
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.21
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.67
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.57
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.13
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,65.0
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.4
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.3
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.6
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.76
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.95
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.96
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.02
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
310146,Shakespeare Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.42
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.79
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.05
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.08
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.57
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.86
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.9
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.3
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.2
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.52
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.03
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.83
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.36
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
310146,Shakespeare Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.61
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.89
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.78
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.62
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.78
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.49
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.9
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.1
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.65
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.66
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
310146,Shakespeare Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.73
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.72
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.76
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.84
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.0
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.97
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,71.6
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.0
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.3
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.04
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.68
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.43
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.22
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
310146,Shakespeare Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.81
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.85
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.52
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.12
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.02
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.0
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.3
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.6
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.5
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.97
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
310146,Shakespeare Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.64
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.67
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.23
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.76
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.12
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.53
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.3
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.6
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.4
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.71
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
310146,Shakespeare Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
