Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.51
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.77
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.95
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.84
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.73
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.15
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.65
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.1
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.4
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
310146,Shakespeare Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.75
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.4
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.45
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.06
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.77
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.19
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.25
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.6
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.1
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.0
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.98
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.74
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.81
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
310146,Shakespeare Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.74
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.44
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.66
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.26
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.79
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.62
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.5
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.92
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.93
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.21
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
310146,Shakespeare Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.6
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.28
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.71
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.81
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.79
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.04
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.74
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.7
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.51
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.61
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
310146,Shakespeare Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.37
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.72
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.09
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.27
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.73
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.39
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.4
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.66
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,2.0
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.8
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
310146,Shakespeare Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.1
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.43
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.84
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.39
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.84
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.11
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
310146,Shakespeare Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.7
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.93
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.91
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.76
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.28
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.11
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.1
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
310146,Shakespeare Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.85
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.39
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.47
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.81
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
310146,Shakespeare Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.8
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.89
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.89
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.64
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.64
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.31
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,2.0
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
310146,Shakespeare Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.92
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.47
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.98
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.15
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.18
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.6
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
