Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.87
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.91
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.04
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
310146,Shakespeare Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.57
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.26
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.22
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.02
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.48
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
310146,Shakespeare Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.59
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.23
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.55
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.95
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.25
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.36
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.36
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
310146,Shakespeare Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.61
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.81
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.68
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.94
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.94
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
310146,Shakespeare Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.11
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.71
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.66
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.64
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.29
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.63
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.71
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
310146,Shakespeare Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.48
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.76
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.98
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.01
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.62
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.42
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,2.4
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.11
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
310146,Shakespeare Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.82
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.69
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.89
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.98
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.84
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.84
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
310146,Shakespeare Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.37
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.8
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.91
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.7
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.48
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.23
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.66
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
310146,Shakespeare Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.7
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.96
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.82
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.64
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.52
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.2
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.57
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
310146,Shakespeare Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.77
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.93
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.97
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.88
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.4
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.52
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
