Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.75
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
310146,Shakespeare Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.65
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.72
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.07
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.19
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.92
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
310146,Shakespeare Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.65
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.96
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.95
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.01
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.2
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.14
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
310146,Shakespeare Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.08
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.96
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.96
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.18
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,1.4
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.11
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
310146,Shakespeare Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.92
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.13
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.54
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.38
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
310146,Shakespeare Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.67
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.58
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.83
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.03
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.62
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.82
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
310146,Shakespeare Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.58
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.93
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.11
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.81
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
310146,Shakespeare Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.83
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.85
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.05
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.81
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
310146,Shakespeare Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.73
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.73
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.94
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.37
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.27
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,7.1
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.01
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
310146,Shakespeare Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.05
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.91
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.73
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.59
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,0.2
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
310146,Shakespeare Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.42
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.85
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.1
