Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.55
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.79
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
310146,Shakespeare Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.55
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.0
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.59
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.93
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.5
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
310146,Shakespeare Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.38
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.91
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.72
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
310146,Shakespeare Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.16
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.83
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.14
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.57
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.55
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.78
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,5.4
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.32
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
310146,Shakespeare Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.57
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.77
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.11
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.66
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.82
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.77
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.2
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
310146,Shakespeare Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.17
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.01
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.68
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.34
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.36
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
310146,Shakespeare Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.44
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.09
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.25
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.82
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.19
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.93
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.66
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
310146,Shakespeare Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.81
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.86
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.0
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.98
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.2
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.71
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.75
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.51
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.2
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.85
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.24
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
310146,Shakespeare Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.55
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.68
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.81
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.3
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.54
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.48
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.94
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.93
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.32
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.9
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.83
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.47
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
310146,Shakespeare Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.77
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.07
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.1
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.98
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.78
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.63
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.36
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.12
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.78
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.4
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
