Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,10.7
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.71
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.05
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
310146,Shakespeare Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.52
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.18
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.51
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.11
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.81
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.36
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.69
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.96
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.5
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.3
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.95
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.02
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
310146,Shakespeare Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.81
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.13
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.5
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.53
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.61
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.74
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.74
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.73
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.4
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,4.3
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.02
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.92
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.57
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
310146,Shakespeare Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.27
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.38
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.0
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.28
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.48
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.1
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,47.17
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.21
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
310146,Shakespeare Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.85
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.32
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.07
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.41
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.95
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.3
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.93
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.04
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.47
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
310146,Shakespeare Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.24
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.13
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.0
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.88
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.95
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.73
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.3
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,4.7
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.81
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.34
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
310146,Shakespeare Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.73
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.82
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.22
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.85
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.04
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.0
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.44
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.01
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.67
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
310146,Shakespeare Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.18
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.59
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.82
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.46
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.66
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.9
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.6
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.55
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,0.7
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.76
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.55
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.78
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
310146,Shakespeare Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.91
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.35
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.0
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.64
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.46
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.37
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.3
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.04
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.63
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.44
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.71
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
310146,Shakespeare Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.99
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.27
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.28
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.12
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.68
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.4
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.3
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.33
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.67
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
