Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
310146,Shakespeare Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.97
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.08
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.91
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.36
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.27
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.1
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.7
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.08
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.66
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.8
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
310146,Shakespeare Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.47
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.21
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.93
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.69
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.36
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.2
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.0
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.1
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.43
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.64
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.27
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
310146,Shakespeare Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.42
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.03
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.39
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.9
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.68
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.62
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.8
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.5
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.39
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.35
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.56
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
310146,Shakespeare Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.16
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.66
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.01
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.16
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.09
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.89
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.3
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.1
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.63
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.24
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.44
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.88
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
310146,Shakespeare Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.28
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.8
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.8
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.95
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.19
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.4
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.4
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.79
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,4.3
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.88
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.09
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.74
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
310146,Shakespeare Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.24
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.39
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.87
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.14
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.8
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.9
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.0
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.5
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.0
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.64
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.73
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.93
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
310146,Shakespeare Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.79
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.94
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.92
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.29
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.06
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.0
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.5
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.04
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.58
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.23
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.63
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
310146,Shakespeare Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.0
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.33
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.07
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.94
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.8
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,73.9
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.6
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.8
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.47
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.09
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.43
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.38
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,134.7
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
310146,Shakespeare Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.63
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.87
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.29
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.58
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.23
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.0
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.6
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.61
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.08
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.15
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.43
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
310146,Shakespeare Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.29
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.03
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.84
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.04
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.9
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,63.1
