Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.3
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.9
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.09
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.01
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.84
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
310146,Shakespeare Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.37
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.32
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.87
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.1
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.92
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.14
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,70.8
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.3
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.6
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.69
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,0.6
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.73
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.62
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.44
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
310146,Shakespeare Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.53
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.48
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.29
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.26
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.39
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.86
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,73.6
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.6
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.8
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.77
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.11
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.48
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.11
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.49
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
310146,Shakespeare Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.6
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.39
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.88
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.4
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.96
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.92
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,80.3
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.4
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.1
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.09
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.7
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.25
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.47
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.2
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
310146,Shakespeare Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.89
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.26
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.51
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.14
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.49
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.71
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.52
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,95.1
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.2
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.6
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.09
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.95
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.1
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.02
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
310146,Shakespeare Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.94
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.98
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.91
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.28
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.58
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,77.3
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.6
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.9
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.3
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.62
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.93
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.82
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,125.1
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
310146,Shakespeare Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.21
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.21
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.28
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.32
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.8
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.32
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.5
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.9
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.2
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.9
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.92
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,8.2
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.32
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.84
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.86
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
310146,Shakespeare Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.8
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.23
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.15
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.59
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.4
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,78.4
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.1
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.1
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.1
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.5
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.99
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.98
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
310146,Shakespeare Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.2
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.91
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.99
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.04
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.51
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.69
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,86.6
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.6
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.8
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.9
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.14
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.27
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.02
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.16
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.97
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
310146,Shakespeare Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.26
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.99
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.3
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,34.27
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.4
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,75.4
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.9
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.8
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.05
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
