Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.77
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.89
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.48
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
310146,Shakespeare Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.44
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.04
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.09
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.67
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.72
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.09
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,94.1
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.4
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.7
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.2
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.49
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,2.0
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.35
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.42
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.4
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
310146,Shakespeare Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.19
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.84
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.11
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,50.34
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,38.12
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,118.5
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,213.1
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.3
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,0.6
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.54
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.35
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.76
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,172.8
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
310146,Shakespeare Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.02
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.73
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.82
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,44.9
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,40.44
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,109.8
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.2
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,191.2
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,173.2
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.26
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.67
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.19
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.66
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.4
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,152.3
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
310146,Shakespeare Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.59
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.88
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.23
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.32
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,42.26
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,40.95
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,109.1
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.2
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,181.4
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,176.0
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.31
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.77
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.94
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.87
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,151.0
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
310146,Shakespeare Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.79
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.52
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.88
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,46.42
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,38.65
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,86.1
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.0
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.9
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.0
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.53
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.1
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.93
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.05
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.61
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
310146,Shakespeare Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.6
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.52
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.17
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,43.72
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.62
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,83.6
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.0
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.6
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.7
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.51
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.32
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.2
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.8
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.51
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
310146,Shakespeare Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.81
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.64
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.11
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,45.78
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.9
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,83.6
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.1
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,195.4
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.8
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.29
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,21.2
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.03
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.22
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.43
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,135.2
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
310146,Shakespeare Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.61
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.83
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.56
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,49.69
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,40.72
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,86.0
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.5
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,211.1
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.3
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.89
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.52
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.93
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.14
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.16
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,124.2
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
310146,Shakespeare Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.35
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.07
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.63
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,41.06
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,45.68
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,83.4
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.3
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.9
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.1
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.5
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.72
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.1
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.84
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.28
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.71
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
310146,Shakespeare Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
