Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.83
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.13
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.97
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.24
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.6
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,44.74
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,93.3
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.2
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.3
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,190.1
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.87
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.0
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.57
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.92
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.24
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
310146,Shakespeare Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.32
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.4
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.61
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.39
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.43
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,48.25
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,90.8
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.2
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.8
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,204.8
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.94
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.22
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.3
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,3.3
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.6
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.45
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.86
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
310146,Shakespeare Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.48
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.53
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.4
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,34.43
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,40.26
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,48.05
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,79.7
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.4
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,171.5
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,203.6
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.83
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.59
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.94
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.84
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.08
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.14
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
310146,Shakespeare Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.51
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.54
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.34
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.16
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.93
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,46.26
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,96.2
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.8
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.0
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,196.5
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.46
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.12
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,0.2
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.32
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.68
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.98
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
310146,Shakespeare Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.1
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.91
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.67
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.37
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.66
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,47.39
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,102.2
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.2
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.3
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,201.2
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.32
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.89
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.03
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.93
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.47
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
310146,Shakespeare Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.99
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.21
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.0
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.54
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.46
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.46
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,42.76
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,85.2
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.7
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.2
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.6
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.5
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.44
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.05
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.2
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
310146,Shakespeare Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.26
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.52
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.49
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.87
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.56
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.41
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,47.49
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,104.4
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.0
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.3
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,202.4
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.79
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.45
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.22
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.22
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.81
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
310146,Shakespeare Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.0
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.07
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.24
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.75
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.63
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,44.56
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,98.5
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.8
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.4
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,190.1
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.61
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.83
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.3
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.71
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.79
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.07
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
310146,Shakespeare Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.73
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.92
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.19
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.41
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.1
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,40.81
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,84.6
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.5
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.7
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,173.5
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.62
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.88
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.65
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.17
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.41
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
310146,Shakespeare Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.41
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.55
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.55
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.99
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.52
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.99
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,39.95
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,81.4
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.0
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.7
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.7
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
