Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.68
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.4
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,4.2
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.89
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.82
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
310146,Shakespeare Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.73
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.28
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.53
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.15
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.97
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,42.25
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,88.4
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.4
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.3
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,182.4
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.94
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.5
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.14
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.17
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.11
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
310146,Shakespeare Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.62
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.08
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.45
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.67
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,41.33
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,79.8
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.7
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.3
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.6
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.38
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.12
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.79
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.72
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
310146,Shakespeare Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.02
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.83
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.93
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,36.18
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.78
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,39.88
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,70.0
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.6
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.6
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,172.3
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.64
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.15
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.56
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
310146,Shakespeare Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.35
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.78
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,38.43
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.51
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,39.52
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,71.1
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.5
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.4
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.8
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.65
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.06
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.54
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.5
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
310146,Shakespeare Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.42
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.25
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.54
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.67
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,42.07
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,79.5
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.8
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.1
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.3
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,17.0
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.4
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.78
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.96
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
310146,Shakespeare Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.77
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.23
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.24
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.44
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,46.74
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,95.9
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.3
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.6
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,200.2
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.64
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.9
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.48
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.93
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,64.61
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
310146,Shakespeare Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.92
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.11
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.24
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,40.26
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,83.1
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.0
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.8
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,173.4
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.71
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,9.2
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.78
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.64
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.86
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
310146,Shakespeare Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.03
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.29
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.11
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.04
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,80.2
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.4
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.2
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.3
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.98
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.81
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,61.73
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.16
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,164.5
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
310146,Shakespeare Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.76
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.36
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.97
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.95
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,78.7
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.5
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.0
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.5
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.87
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
