Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.92
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.38
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.79
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,151.6
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
310146,Shakespeare Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.83
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,35.08
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.79
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,78.0
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.6
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.9
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.2
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.76
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.38
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,62.05
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.47
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,166.6
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
310146,Shakespeare Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.49
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.8
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.82
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.72
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,74.3
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.8
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.3
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.1
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.01
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,1.0
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.93
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.59
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.71
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
310146,Shakespeare Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.42
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.36
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.44
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.22
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,81.4
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.0
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.2
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.1
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,0.8
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.18
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.98
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.05
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
310146,Shakespeare Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.68
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.13
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.74
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.51
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,84.8
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.2
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.0
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.58
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.5
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.08
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.26
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
310146,Shakespeare Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.21
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.41
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.77
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,81.4
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.8
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.2
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.98
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.9
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.46
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
310146,Shakespeare Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.21
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.46
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.38
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.63
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.01
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,96.7
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.2
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.2
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.72
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.91
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,2.8
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.59
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.64
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.45
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,152.9
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
310146,Shakespeare Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.55
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.53
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.69
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.22
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.67
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,39.36
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,105.4
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.7
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.1
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.33
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.9
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.38
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,55.63
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.48
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,161.9
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
310146,Shakespeare Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.57
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.97
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.87
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.2
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.89
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,107.2
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.0
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.9
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.98
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,75.7
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.5
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,55.8
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.98
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,164.8
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
310146,Shakespeare Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.02
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.13
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.0
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.74
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,81.7
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.2
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.2
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.54
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,5.7
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.79
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.37
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.66
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
310146,Shakespeare Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.29
