Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.76
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.53
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.34
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.56
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.37
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,96.4
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.8
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.0
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.99
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.81
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.92
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.06
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,138.5
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
310146,Shakespeare Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.89
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.34
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.24
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.92
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.22
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,94.6
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.9
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.7
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.3
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.56
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.58
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.46
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.66
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,149.1
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
310146,Shakespeare Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.5
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.5
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.57
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,38.96
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,80.4
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.1
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.2
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.6
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.77
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.96
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.51
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.2
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
310146,Shakespeare Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.54
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.64
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.74
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.71
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,77.9
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.8
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.1
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.5
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.67
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.76
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.65
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
310146,Shakespeare Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.25
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.55
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.6
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.57
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.0
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.4
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.6
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.2
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.95
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,0.1
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.17
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.99
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.9
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
310146,Shakespeare Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.38
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.24
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.72
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.66
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.9
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.2
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.4
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.4
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.95
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.46
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
310146,Shakespeare Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.51
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.42
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.51
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.77
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,73.2
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.0
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.9
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,5.0
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.68
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.74
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.41
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
310146,Shakespeare Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.51
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.29
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.86
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.6
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,85.4
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.8
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.0
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.32
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.63
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.87
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,140.8
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
310146,Shakespeare Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.79
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.95
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.03
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.88
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.4
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.5
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.22
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.56
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.06
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
310146,Shakespeare Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.47
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.82
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.19
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.9
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.8
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.0
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
