Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.97
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.73
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.09
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
310146,Shakespeare Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.3
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.44
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.74
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,71.0
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.5
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.2
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.7
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.53
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,0.8
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.2
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.38
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.39
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
310146,Shakespeare Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.68
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.16
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.39
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.9
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.0
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.1
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,7.0
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.48
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.12
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.16
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
310146,Shakespeare Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.93
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.67
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.52
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.6
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.9
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.6
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.7
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.45
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.76
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.39
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.95
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
310146,Shakespeare Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.58
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.08
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.62
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.97
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,91.4
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.5
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.8
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.6
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.51
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.79
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.86
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
310146,Shakespeare Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.59
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.14
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.51
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.4
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.1
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.9
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.4
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.9
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.89
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,2.9
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.69
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.53
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.45
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
310146,Shakespeare Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.3
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.01
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.07
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.2
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.5
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.5
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.15
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.27
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.16
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.72
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.88
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
310146,Shakespeare Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.71
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.21
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.77
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.4
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.8
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.7
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.44
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.18
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.12
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.22
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
310146,Shakespeare Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.47
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.68
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.18
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.2
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.6
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.4
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.01
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,2.2
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.96
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.81
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.75
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
310146,Shakespeare Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.45
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.96
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.36
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.31
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.29
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.8
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.8
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.1
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.87
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
