Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.49
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.71
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.09
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
310146,Shakespeare Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.66
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.06
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.9
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.89
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.44
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,94.6
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.9
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.2
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.7
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.57
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.35
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.85
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.55
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
310146,Shakespeare Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.72
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.87
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.72
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.9
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,42.64
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,128.9
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.9
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,182.7
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.05
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.58
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.02
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
310146,Shakespeare Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.65
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.5
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.46
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.36
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.28
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,90.4
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.3
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.6
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,1.6
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.94
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.79
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.52
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,136.0
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
310146,Shakespeare Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.92
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.15
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.4
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.27
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.38
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,89.7
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.7
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.2
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.8
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.5
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,3.4
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.61
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.72
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.97
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
310146,Shakespeare Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.02
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.25
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.85
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.17
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.22
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,83.2
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.2
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.7
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.1
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.56
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,89.3
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.2
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.61
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.93
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.54
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,151.0
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
310146,Shakespeare Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.8
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.78
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.94
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.17
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,67.4
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.6
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.6
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.0
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.64
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.2
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.41
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.81
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.06
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,158.5
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
310146,Shakespeare Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.09
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.18
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.63
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.18
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.3
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.7
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.1
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.7
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.16
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.62
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.61
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
310146,Shakespeare Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.0
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.97
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.86
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.25
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.0
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.7
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.3
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.9
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.54
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.97
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.39
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
310146,Shakespeare Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.23
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.76
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.54
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.96
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.3
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.6
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.4
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.44
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.25
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.75
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
310146,Shakespeare Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
