Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.16
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.53
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.24
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.42
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.22
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.3
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.3
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.6
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.9
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,1.0
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.96
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.6
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.76
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
310146,Shakespeare Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.29
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.96
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.71
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.06
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.42
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.6
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.7
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.7
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.81
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.47
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.13
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
310146,Shakespeare Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.83
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.56
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.08
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.28
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.26
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.77
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.93
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,76.5
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.3
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.8
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.4
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.75
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.33
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.44
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
310146,Shakespeare Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.8
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.2
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.5
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.82
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.52
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.33
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.99
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,75.2
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.4
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.1
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.95
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.37
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.68
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
310146,Shakespeare Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.43
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.06
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.54
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.5
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.5
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.45
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,82.0
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.1
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.25
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.52
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.79
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
310146,Shakespeare Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.66
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.62
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.74
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.45
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.54
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.41
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,66.3
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.5
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.7
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.9
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.69
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.69
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.17
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.58
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
310146,Shakespeare Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.78
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.82
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.34
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.87
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.7
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,70.9
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.7
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.32
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.06
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.73
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.09
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
310146,Shakespeare Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.15
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.31
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.15
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.78
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.67
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,69.0
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.6
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.1
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.58
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,5.1
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.88
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.03
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
310146,Shakespeare Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.12
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.88
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.57
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.76
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.51
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.66
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.84
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.9
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.5
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.4
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.01
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.13
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
310146,Shakespeare Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.29
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.97
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.7
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.77
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.82
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,79.8
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.7
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
