Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.05
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.29
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
310146,Shakespeare Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.07
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.71
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.51
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.58
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.85
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.1
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.47
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
310146,Shakespeare Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.95
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.74
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.91
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.29
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.26
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.24
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
310146,Shakespeare Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.02
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.37
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.57
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.57
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.16
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.46
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.43
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.89
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
310146,Shakespeare Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.08
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.24
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.75
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.77
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.51
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.83
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.9
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,2.5
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.3
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
310146,Shakespeare Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.83
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.84
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.25
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.11
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.47
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.9
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.77
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
310146,Shakespeare Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.96
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.77
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.47
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.07
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.27
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.66
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
310146,Shakespeare Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.69
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.19
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.55
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.52
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.8
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
310146,Shakespeare Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.58
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.92
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.0
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.9
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.84
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.19
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.87
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
310146,Shakespeare Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.67
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.7
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.79
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.68
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.3
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.84
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
