Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.75
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
310146,Shakespeare Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.73
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.34
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.87
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.54
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.46
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
310146,Shakespeare Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.63
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.41
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.32
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.76
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.5
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.01
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.3
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
310146,Shakespeare Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.86
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.32
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.19
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.57
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.94
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.1
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.93
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.46
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
310146,Shakespeare Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.11
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.14
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.82
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.13
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.24
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.7
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.34
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.58
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.02
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
310146,Shakespeare Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.71
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.86
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.95
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.84
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.13
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.08
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.2
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.71
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.89
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
310146,Shakespeare Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.61
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.35
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.17
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.45
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.02
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.5
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,7.2
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.42
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
310146,Shakespeare Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.64
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.58
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.22
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.48
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.01
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
310146,Shakespeare Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.63
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.75
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.91
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.25
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,1.8
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
310146,Shakespeare Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.05
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.07
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.39
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.73
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.77
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.95
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,0.7
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.44
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
310146,Shakespeare Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.85
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.59
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.21
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.79
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.2
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
