Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,4.0
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.74
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.55
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.98
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
310146,Shakespeare Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.46
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.82
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.57
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.27
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.18
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.95
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.88
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,5.5
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.81
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.02
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
310146,Shakespeare Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.65
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.46
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.21
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.72
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.84
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
310146,Shakespeare Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.93
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.44
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.69
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.85
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.1
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,8.7
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.31
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
310146,Shakespeare Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.16
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.77
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.02
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.74
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.73
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
310146,Shakespeare Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.3
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.93
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.64
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.16
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.56
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
310146,Shakespeare Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.61
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.92
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.82
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.32
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.22
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,0.8
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.44
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
310146,Shakespeare Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.97
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.61
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.02
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.4
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.9
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.24
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
310146,Shakespeare Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.66
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.9
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.06
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.33
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
310146,Shakespeare Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.8
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.89
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.15
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.23
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.81
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.47
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
