Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.53
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.27
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.73
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
310146,Shakespeare Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.83
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.91
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.97
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.61
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
310146,Shakespeare Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.81
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.9
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.81
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.88
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.99
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.65
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.01
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.18
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
310146,Shakespeare Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.78
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.77
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.75
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.71
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.01
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
310146,Shakespeare Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.65
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.08
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.91
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.44
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.56
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.8
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.75
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
310146,Shakespeare Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.69
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.82
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.02
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.74
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.8
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.05
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.87
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,3.6
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
310146,Shakespeare Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.86
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.84
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.42
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.58
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.81
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.1
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.12
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.69
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
310146,Shakespeare Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.19
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.82
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.77
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.86
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.51
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.81
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.06
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.28
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
310146,Shakespeare Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.79
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.83
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.28
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.73
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.59
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.15
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.63
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,2.1
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.79
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
310146,Shakespeare Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.26
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.52
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.65
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.75
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.3
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,3.5
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.51
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.01
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
310146,Shakespeare Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
