Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.8
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.82
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.29
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.93
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.62
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.7
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.7
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,1.2
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.52
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
310146,Shakespeare Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.61
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.82
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.28
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.77
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.93
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.0
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.63
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.0
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.05
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.03
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.83
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
310146,Shakespeare Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.04
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.04
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.19
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.7
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.49
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.03
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.72
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.9
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.43
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.92
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.53
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
310146,Shakespeare Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.02
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.99
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.6
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.26
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.6
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.14
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.29
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.34
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.14
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.8
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.9
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,9.0
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.29
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,42.44
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.91
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
310146,Shakespeare Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.95
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.25
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.37
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.1
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.2
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.26
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.28
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.29
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.64
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.1
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,1.1
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.06
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.46
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.39
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
310146,Shakespeare Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.18
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.08
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.83
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.31
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.84
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.61
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.98
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.6
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.98
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,41.81
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.07
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
310146,Shakespeare Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.7
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.66
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.48
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.88
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.24
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.63
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.0
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.66
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.14
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.28
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
310146,Shakespeare Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.59
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.15
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.36
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.77
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.04
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.3
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.63
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
310146,Shakespeare Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.61
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.38
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.69
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.53
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.61
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.13
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.3
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,4.4
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.19
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.62
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
310146,Shakespeare Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.33
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.06
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.78
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.01
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.51
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.3
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.2
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
