Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.93
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.62
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
310146,Shakespeare Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.49
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.29
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.02
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.63
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.32
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.16
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.4
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.4
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.5
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.59
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
310146,Shakespeare Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.19
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.88
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.92
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.24
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.11
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.68
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.2
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.3
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.3
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.22
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
310146,Shakespeare Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.75
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.79
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.88
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.51
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.33
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.57
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.7
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.6
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.67
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.66
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
310146,Shakespeare Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.52
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.02
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.92
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.51
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.29
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.22
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.3
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.5
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.04
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.51
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.24
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
310146,Shakespeare Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.86
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.15
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.37
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.8
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.51
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.76
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.8
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.1
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.97
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.84
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.82
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
310146,Shakespeare Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.94
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.78
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.12
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.78
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.53
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.42
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.8
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.5
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.19
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
310146,Shakespeare Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.65
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.48
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.69
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.17
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.32
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.06
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.9
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.1
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.1
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.77
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.52
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.77
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
310146,Shakespeare Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.15
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.2
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.0
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.27
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.37
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.33
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.6
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.7
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.74
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.74
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.08
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.38
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
310146,Shakespeare Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.41
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.47
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.26
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.72
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.38
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.98
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.9
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.7
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.25
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
