Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.13
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.48
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
310146,Shakespeare Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.65
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.77
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.32
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.28
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.43
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.88
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,67.2
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.9
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.0
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,0.6
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.4
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.7
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.84
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
310146,Shakespeare Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.94
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.97
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.35
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.23
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.24
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.3
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.5
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.9
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.47
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.21
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.67
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
310146,Shakespeare Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.87
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.84
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.34
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.22
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.72
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.56
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.2
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.1
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.6
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.6
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.36
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.09
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.21
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
310146,Shakespeare Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.16
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.03
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.5
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.14
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,30.2
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.94
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.5
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.3
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.0
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.28
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.59
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.76
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
310146,Shakespeare Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.99
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.77
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.93
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.75
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.1
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.2
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.6
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.0
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.21
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.72
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.26
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.25
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
310146,Shakespeare Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.71
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.44
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.03
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.99
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.19
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.55
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.1
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.0
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.9
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.87
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.07
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.73
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.11
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
310146,Shakespeare Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.66
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.94
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.77
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.94
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.84
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.8
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.2
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.8
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.7
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.93
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,6.6
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.34
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.04
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.08
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
310146,Shakespeare Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.15
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.19
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.68
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.7
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.07
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.6
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.3
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.6
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.45
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.78
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.54
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.57
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
310146,Shakespeare Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.69
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.05
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.27
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.18
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.3
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.38
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.3
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.9
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.3
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.54
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,3.9
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.27
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.77
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.99
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
310146,Shakespeare Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.69
