Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.71
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,38.23
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.63
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.3
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.3
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.2
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.3
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.0
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,3.3
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.25
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.22
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.68
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
310146,Shakespeare Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.79
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.06
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.19
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.94
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.29
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.17
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.5
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.1
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.8
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.3
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.85
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,4.0
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.19
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.49
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.49
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
310146,Shakespeare Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.34
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.3
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.64
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.25
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,39.37
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.96
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,66.4
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.8
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.0
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.7
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.07
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.2
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.92
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.84
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.84
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.17
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
310146,Shakespeare Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.77
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.0
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.55
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.46
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,36.86
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.31
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,67.3
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.6
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.8
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.4
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.86
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.69
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.96
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.07
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.97
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.01
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.56
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
310146,Shakespeare Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.19
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.27
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.91
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.1
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,37.75
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,38.37
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,88.9
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.1
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.1
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.6
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.13
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.53
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.9
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.14
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.67
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.66
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
310146,Shakespeare Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.74
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.03
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.03
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.77
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.1
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.26
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,76.6
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.9
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.5
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.8
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.48
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.67
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.06
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.7
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.62
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
310146,Shakespeare Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.8
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.15
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.96
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.21
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,37.19
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,40.58
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,90.5
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.3
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.3
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.8
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.55
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.16
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.83
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.7
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.41
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.08
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.76
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
310146,Shakespeare Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.97
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.12
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.01
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.14
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.61
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,51.24
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,118.1
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.4
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.7
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,220.0
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.84
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.28
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.01
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.1
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.4
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.95
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.55
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.88
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
310146,Shakespeare Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.43
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.55
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.81
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.8
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,35.34
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,47.96
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,105.7
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.6
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.2
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,206.5
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.74
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.29
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.37
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.6
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.8
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.9
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.62
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.91
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
310146,Shakespeare Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.35
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.94
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.59
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.64
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.12
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,78.1
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.8
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.5
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.2
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.69
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.03
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.37
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.4
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
