Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,0.8
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.89
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.43
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.94
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
310146,Shakespeare Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.29
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.9
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.72
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.56
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,39.15
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,40.73
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,84.6
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.8
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.8
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.5
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.64
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.19
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.79
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.2
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.16
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.63
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.08
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,137.4
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
310146,Shakespeare Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.35
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.18
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.39
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,33.62
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.89
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.92
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,70.1
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.2
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.6
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,172.5
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.98
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.4
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.51
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.91
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.35
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.6
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
310146,Shakespeare Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.03
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.05
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.25
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.45
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.16
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.4
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.7
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.3
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.46
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.02
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.9
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.9
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,0.6
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.22
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.46
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.02
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
310146,Shakespeare Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.05
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.3
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.0
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.29
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.04
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,40.98
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,80.2
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.0
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.6
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.5
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.93
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.52
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.23
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.4
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.2
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.76
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.7
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.05
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.65
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
310146,Shakespeare Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.43
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.54
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.42
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.97
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,42.89
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,42.24
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,77.6
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.2
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,181.6
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,179.9
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.61
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.95
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.78
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.6
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.13
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.43
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.57
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
310146,Shakespeare Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.24
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.13
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.76
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.9
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.34
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,41.91
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,72.7
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.1
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.4
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.9
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.78
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.9
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.8
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.4
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.93
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.56
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.81
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.52
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
310146,Shakespeare Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.53
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.62
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.19
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.14
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,40.42
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,45.24
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,93.1
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.2
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,171.5
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,193.3
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.57
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.47
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.0
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.1
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.24
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,5.5
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.5
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.13
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.54
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
310146,Shakespeare Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.97
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.85
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.72
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.55
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,39.71
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,51.17
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,107.8
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.9
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.6
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,218.8
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.36
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.28
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.1
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.5
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.1
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,7.3
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.25
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.72
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,80.28
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
310146,Shakespeare Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.3
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.53
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.35
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.98
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.67
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,42.4
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,53.34
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,111.6
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.8
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.6
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.6
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.17
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.47
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.5
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.5
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.64
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.53
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.95
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,83.39
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
