Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
310146,Shakespeare Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.14
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.05
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.87
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.54
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,41.79
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,47.45
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,95.1
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.3
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.7
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,202.1
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.93
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.39
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.26
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,67.82
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.04
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
310146,Shakespeare Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.69
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.36
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.78
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.2
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,42.47
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,46.49
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,87.0
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.0
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.6
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,197.6
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.48
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.25
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.8
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.21
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.09
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.98
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.4
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
310146,Shakespeare Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.69
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.32
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.33
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.99
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,40.18
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,45.89
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,93.5
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.6
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,171.2
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,195.6
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.37
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.77
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,7.3
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.04
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.52
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,69.34
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
310146,Shakespeare Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.26
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.96
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.21
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.22
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,47.54
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,47.3
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,108.1
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.1
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,201.2
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,200.8
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.93
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.77
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.92
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.7
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.39
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,76.07
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.95
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,155.3
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
310146,Shakespeare Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.16
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.79
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.08
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,44.07
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,38.13
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,75.4
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.0
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,189.1
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.5
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.64
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.7
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.7
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,5.7
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.92
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,71.35
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.29
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
310146,Shakespeare Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.27
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.95
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,34.16
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,46.3
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,40.07
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.3
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.3
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.2
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,173.1
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.93
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.3
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,2.9
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.47
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,71.54
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.33
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,141.9
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
310146,Shakespeare Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.81
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.09
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.84
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,46.66
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,42.19
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,75.7
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.3
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.7
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,181.6
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.87
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.3
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,0.1
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.04
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,71.37
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.17
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.8
310146,Shakespeare Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.09
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.94
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.12
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,43.57
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,39.6
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,71.8
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.8
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,188.3
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.4
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.66
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.13
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,68.49
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.9
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
310146,Shakespeare Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.47
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.82
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.46
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,43.13
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.73
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,83.3
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.7
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,185.2
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.4
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.38
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.79
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,0.4
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,54.18
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,70.3
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.33
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
310146,Shakespeare Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.1
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,41.83
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,43.33
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,107.4
