Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.5
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.3
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,186.4
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,10.2
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.89
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.37
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.69
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
310146,Shakespeare Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.57
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,38.97
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,46.84
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,110.2
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.2
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.7
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,201.5
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.06
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.12
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.82
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.6
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,153.2
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
310146,Shakespeare Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.14
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.87
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,38.0
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,53.64
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,120.8
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.8
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.7
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,227.0
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.15
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.07
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.1
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,148.1
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
310146,Shakespeare Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.04
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,38.93
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,41.53
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,101.2
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.7
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.9
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,179.0
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.3
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.94
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,58.06
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,155.9
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
310146,Shakespeare Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.92
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.21
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.76
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.42
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.28
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.95
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.64
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,107.4
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.5
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.1
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.37
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.07
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,144.3
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
310146,Shakespeare Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.69
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.89
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.62
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,90.2
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.6
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.9
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,5.2
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.33
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.5
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.62
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
310146,Shakespeare Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.81
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.78
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.38
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.98
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.95
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,79.4
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.4
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.8
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.63
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
310146,Shakespeare Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.71
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.71
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.7
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.75
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.94
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,82.4
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.9
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.1
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,2.8
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.37
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.76
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
310146,Shakespeare Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.47
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.25
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.89
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,30.46
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.47
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,87.9
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.2
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.4
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.3
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.46
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,21.0
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.87
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.47
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.31
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,143.0
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
310146,Shakespeare Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.99
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.22
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.44
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.91
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,89.8
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.5
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.0
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.4
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
