Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.93
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.36
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.53
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,131.6
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
310146,Shakespeare Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.36
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.39
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.78
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.63
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,82.6
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.5
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.3
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,10.6
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.8
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.8
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.1
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
310146,Shakespeare Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.83
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.23
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.88
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.46
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.6
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.9
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.6
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,4.2
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.36
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
310146,Shakespeare Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.23
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.79
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.42
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.89
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,78.5
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.0
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.0
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.6
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,4.0
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.06
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.59
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.64
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
310146,Shakespeare Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.9
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.68
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.75
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.7
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.9
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.2
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.0
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,0.7
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.02
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.99
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.86
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
310146,Shakespeare Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.66
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,30.05
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.43
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.6
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.9
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.2
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.0
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,7.4
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.83
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.39
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
310146,Shakespeare Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.07
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.21
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.42
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.14
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.6
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.6
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.1
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.7
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.49
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.05
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.26
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
310146,Shakespeare Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.61
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.94
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.48
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.81
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.69
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.4
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.9
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.9
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.01
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.08
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.48
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
310146,Shakespeare Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.83
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.24
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.89
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.5
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.2
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.5
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.67
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.16
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.89
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
310146,Shakespeare Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.06
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.25
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.38
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.0
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.5
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.6
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.63
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.52
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.07
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
310146,Shakespeare Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
