Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.74
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.93
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.91
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.0
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.8
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.1
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,2.4
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.34
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.85
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.03
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
310146,Shakespeare Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.02
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.71
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.6
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.9
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.2
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.7
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.0
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,2.8
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.17
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.14
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.24
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
310146,Shakespeare Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.71
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.65
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.94
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.9
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.5
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.7
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.8
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.79
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.28
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
310146,Shakespeare Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.27
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.53
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.31
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.5
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.9
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.7
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.3
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.3
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.47
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.61
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.07
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
310146,Shakespeare Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.66
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.97
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.57
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.16
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.6
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.1
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.9
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.02
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.83
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.34
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
310146,Shakespeare Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.14
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.71
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.26
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.75
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.63
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,72.0
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.0
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.5
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.51
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.08
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,141.6
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
310146,Shakespeare Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.63
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.64
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.61
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,69.9
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.7
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.8
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.7
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.2
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.16
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
310146,Shakespeare Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.56
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.43
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.06
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.1
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.4
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.1
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.6
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.91
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.96
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.55
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
310146,Shakespeare Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.66
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.67
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.55
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.86
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.1
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.3
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.4
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.4
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,2.6
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.28
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.16
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.75
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
310146,Shakespeare Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.12
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.67
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.59
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.65
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.5
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.0
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.4
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.8
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
