Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,86.5
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.27
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.04
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,173.4
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
310146,Shakespeare Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.23
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.78
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.29
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.0
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.4
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.8
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.7
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,1.0
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.56
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.85
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.04
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
310146,Shakespeare Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.84
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.5
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.57
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.94
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.67
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.1
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.7
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.1
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.28
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.69
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.99
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
310146,Shakespeare Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.98
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.98
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.8
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.96
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.29
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.6
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.8
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.2
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.44
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.8
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.05
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
310146,Shakespeare Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.34
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.38
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.03
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.43
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.4
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.2
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.1
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.98
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,1.0
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.05
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.22
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.85
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
310146,Shakespeare Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.82
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.47
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.99
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.61
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.71
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.7
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.2
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.6
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.99
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.57
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.64
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.09
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
310146,Shakespeare Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.42
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.25
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.87
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.38
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.33
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,80.4
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.4
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.6
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.9
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,4.0
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.93
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.61
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.59
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
310146,Shakespeare Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.33
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.44
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.5
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.98
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.16
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,87.4
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.6
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.5
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.3
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.83
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.19
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.39
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
310146,Shakespeare Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.1
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.04
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.84
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.99
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.0
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.9
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.1
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.4
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.66
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.34
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.82
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
310146,Shakespeare Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.46
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.42
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.5
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.56
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.33
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,81.4
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.4
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.8
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
