Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.83
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.14
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.38
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
310146,Shakespeare Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.41
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.97
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.49
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.0
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.9
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.9
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.0
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.39
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.53
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.96
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
310146,Shakespeare Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.87
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.15
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.85
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.37
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.6
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,37.69
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,98.4
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.4
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.2
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.04
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.62
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.15
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
310146,Shakespeare Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.31
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.07
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.38
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.07
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.79
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,86.8
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.3
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.2
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.2
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.03
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.75
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.52
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
310146,Shakespeare Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.63
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.22
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.76
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.35
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,72.1
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.7
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.0
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.3
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.53
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.66
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.43
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
310146,Shakespeare Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.37
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.62
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.31
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.97
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.01
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,76.3
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.1
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.9
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,1.3
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.92
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.45
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.5
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
310146,Shakespeare Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.11
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.71
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.44
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.45
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.25
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.42
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,67.5
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.8
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.0
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.03
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.07
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
310146,Shakespeare Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.03
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.01
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.02
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.6
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.85
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.0
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.0
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.6
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.6
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.21
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.07
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
310146,Shakespeare Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.97
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.24
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.41
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.48
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.63
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.58
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.5
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.5
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.4
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.93
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.38
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.86
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
310146,Shakespeare Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.64
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.36
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.29
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.6
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.91
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.8
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,0.6
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.04
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.69
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
310146,Shakespeare Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
