Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.56
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.24
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.23
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.69
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.62
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.22
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.8
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.4
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.89
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
310146,Shakespeare Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.66
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.15
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.34
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.72
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.92
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.2
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.1
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.14
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.67
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
310146,Shakespeare Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.67
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.79
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.36
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.46
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.94
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.1
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.1
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
310146,Shakespeare Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.62
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.86
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.42
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.81
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.38
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.3
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.7
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.64
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
310146,Shakespeare Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.17
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.27
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.24
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.85
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.31
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
310146,Shakespeare Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.47
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.0
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.15
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.56
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.09
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.69
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
310146,Shakespeare Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.7
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.37
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.47
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.31
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.6
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.84
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.11
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
310146,Shakespeare Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.41
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.09
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.66
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.75
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.31
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
310146,Shakespeare Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.81
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.63
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.1
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.8
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.89
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,2.0
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.59
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.85
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
310146,Shakespeare Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.64
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.46
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.02
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.33
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
