Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
310146,Shakespeare Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.16
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.91
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.82
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.83
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.22
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.37
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
310146,Shakespeare Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.38
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.37
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.94
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.83
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.8
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.2
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.49
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
310146,Shakespeare Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.57
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.33
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.81
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.95
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.2
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.48
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
310146,Shakespeare Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.22
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.27
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.31
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.83
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.87
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.0
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,2.8
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.59
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
310146,Shakespeare Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.82
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.92
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.34
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.98
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,5.1
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.9
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.56
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.81
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
310146,Shakespeare Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.82
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.35
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.48
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
310146,Shakespeare Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.92
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.81
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.58
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.81
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.45
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.69
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
310146,Shakespeare Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.54
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.93
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.65
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.36
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.6
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
310146,Shakespeare Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.96
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.49
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.89
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.97
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.64
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.73
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.76
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.31
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
