Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.54
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.52
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.1
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.18
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.11
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
310146,Shakespeare Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.53
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.31
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.1
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
310146,Shakespeare Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.23
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.63
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.15
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.45
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.26
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.79
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.6
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
310146,Shakespeare Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.11
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.39
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.59
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.67
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.06
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.11
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.44
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
310146,Shakespeare Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.2
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.21
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.22
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.35
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.54
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.52
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.9
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,6.8
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.71
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.08
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
310146,Shakespeare Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.02
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.62
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.26
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.67
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.33
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.3
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.76
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
310146,Shakespeare Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.3
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.11
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.59
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.39
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.6
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.73
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
310146,Shakespeare Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.11
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.19
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.88
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.19
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.7
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.65
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,4.1
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.03
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
310146,Shakespeare Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.08
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.22
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.06
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.94
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.99
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.76
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.36
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
310146,Shakespeare Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.98
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.97
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.29
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.48
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.83
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
