Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
310146,Shakespeare Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.33
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.17
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.93
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.51
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.54
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.64
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
310146,Shakespeare Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.13
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.72
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.43
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.75
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.83
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
310146,Shakespeare Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.96
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.05
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.62
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.99
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.23
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.08
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
310146,Shakespeare Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.74
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.11
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.93
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.46
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.57
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.91
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.69
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
310146,Shakespeare Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.82
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.95
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.05
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.29
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
310146,Shakespeare Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.73
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.05
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.72
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.1
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.14
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.92
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.74
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
310146,Shakespeare Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.16
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.83
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.05
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.62
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.98
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.75
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.11
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.64
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.8
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.9
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.63
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.73
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
310146,Shakespeare Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.92
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.67
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.51
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.47
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.63
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.41
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
310146,Shakespeare Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.99
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.85
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.42
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.34
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.53
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.15
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,4.0
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
