Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.54
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
310146,Shakespeare Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.8
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.89
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.78
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.53
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.84
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.58
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.94
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.7
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,4.0
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.21
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
310146,Shakespeare Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.86
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.53
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.6
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.78
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.65
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.89
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.62
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.02
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
310146,Shakespeare Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.61
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.06
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.4
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.9
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.66
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.77
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.49
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.2
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.48
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.84
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
310146,Shakespeare Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.02
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.34
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.73
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.63
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.39
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.04
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.6
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.57
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.43
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.78
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
310146,Shakespeare Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.45
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.7
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.9
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.76
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.03
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.53
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.68
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.2
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.6
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.83
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.46
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
310146,Shakespeare Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.66
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.15
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.71
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.02
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.41
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.56
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.18
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.8
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,0.1
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.16
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.08
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
310146,Shakespeare Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.72
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.93
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.68
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.4
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.89
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.6
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.58
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.62
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.63
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.7
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.9
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.11
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.01
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.52
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
310146,Shakespeare Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.94
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.34
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.76
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.7
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.3
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.09
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.65
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.55
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.97
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.2
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.8
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.37
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.3
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.93
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
310146,Shakespeare Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.09
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.65
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.77
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.5
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.77
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.62
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.02
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.38
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.27
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.0
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.78
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.87
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.91
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.08
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
310146,Shakespeare Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.77
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.24
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.88
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
