Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.46
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.12
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.7
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.99
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.83
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.69
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
310146,Shakespeare Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.29
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.99
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.7
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.79
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.58
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.2
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.97
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.4
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
310146,Shakespeare Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.36
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.16
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.47
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.96
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.3
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.69
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.01
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
310146,Shakespeare Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.01
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.2
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.36
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.98
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.69
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.66
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.6
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.6
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.67
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.69
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
310146,Shakespeare Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.92
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.37
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.36
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.7
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.05
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.1
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.5
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.44
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.26
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.86
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
310146,Shakespeare Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.84
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.59
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.2
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.91
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.69
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.6
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.2
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.01
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.18
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.11
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
310146,Shakespeare Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.26
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.53
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.96
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.24
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.35
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.0
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.1
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.5
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.9
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.56
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
310146,Shakespeare Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.41
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.07
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.26
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.62
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.72
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.07
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.0
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.1
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.3
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.24
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,5.5
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.26
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.04
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.15
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
310146,Shakespeare Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.72
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.96
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.73
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.76
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.62
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.49
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.4
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.5
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.09
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,2.5
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.82
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.38
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.38
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
310146,Shakespeare Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.7
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.54
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.77
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.49
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.53
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.61
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.8
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.4
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.25
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
