Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.68
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.19
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.9
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
310146,Shakespeare Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.5
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.54
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.08
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.48
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.11
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.18
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.1
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.6
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.6
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.9
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,1.7
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.97
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.48
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.91
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
310146,Shakespeare Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.44
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.54
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.84
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.33
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.12
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.78
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.3
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.5
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.7
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,6.2
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.63
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.6
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.97
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
310146,Shakespeare Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.04
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.52
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.61
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.97
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.57
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.38
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,68.7
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.5
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.6
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.6
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.09
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.77
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.66
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
310146,Shakespeare Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.96
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.46
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.29
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.03
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.03
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.88
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.3
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.5
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.9
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.9
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,0.2
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.95
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.65
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.92
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
310146,Shakespeare Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.92
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.81
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.1
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.31
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.16
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.13
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,67.0
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.2
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.1
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.2
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.09
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.22
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.23
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
310146,Shakespeare Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.5
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.93
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.96
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.67
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.55
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.54
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.1
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.2
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.9
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.68
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,0.5
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.14
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.5
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.62
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
310146,Shakespeare Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.69
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.09
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.55
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.62
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.91
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.03
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.9
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.4
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.3
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.2
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.38
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.08
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.86
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.12
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
310146,Shakespeare Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.45
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.29
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.0
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.57
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.1
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.85
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.7
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.9
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.8
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.3
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.9
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.96
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.13
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
310146,Shakespeare Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.87
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.41
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.26
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.97
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.04
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.28
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,70.4
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.9
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.1
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.4
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.81
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.39
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.27
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.72
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
310146,Shakespeare Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
