Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.74
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.54
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.64
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.17
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.63
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.59
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,81.2
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.0
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.0
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.8
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.04
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.45
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.32
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.18
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
310146,Shakespeare Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.6
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.18
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.62
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.08
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.48
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.07
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,86.7
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.8
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.6
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.0
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.52
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.35
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.5
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.89
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
310146,Shakespeare Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.59
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.1
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.2
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.39
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.17
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.03
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,82.4
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.6
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.3
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.3
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.45
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.91
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.64
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
310146,Shakespeare Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.41
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.14
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.25
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.15
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.52
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.7
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,82.9
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.8
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.1
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.8
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.33
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.13
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.84
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
310146,Shakespeare Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.7
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.11
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.39
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.86
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.04
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.94
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,83.3
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.2
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.0
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.2
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,0.1
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.65
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.64
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.18
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
310146,Shakespeare Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.92
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.49
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.18
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.35
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.92
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,40.32
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,96.2
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.6
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.9
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.8
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.82
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.04
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
310146,Shakespeare Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.07
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.64
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.77
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.68
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.92
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.5
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,102.9
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.4
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.3
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.28
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.01
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.06
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.53
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
310146,Shakespeare Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.58
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.15
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.51
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.44
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.97
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.19
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,78.3
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.9
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.1
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.3
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.43
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.71
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.22
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.64
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
310146,Shakespeare Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.92
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.51
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.27
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.99
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.22
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.65
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,98.4
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.2
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.7
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.1
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.69
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.69
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.54
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
310146,Shakespeare Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.98
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.16
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.12
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.3
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.63
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,37.92
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,90.4
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.1
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.5
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.7
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.55
