Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.52
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.85
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.1
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
310146,Shakespeare Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.0
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.66
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.01
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.85
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.43
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,37.84
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,79.9
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.2
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.8
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.6
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.7
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.3
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.83
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.24
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.93
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
310146,Shakespeare Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.25
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.89
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.27
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,46.99
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,42.17
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,87.8
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.6
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,201.7
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,182.0
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.41
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.69
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.75
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.28
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.67
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
310146,Shakespeare Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.75
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.93
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.45
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,50.91
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.79
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,74.7
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.6
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,216.2
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.7
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.62
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,5.6
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.11
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.45
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.29
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
310146,Shakespeare Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.3
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.11
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.05
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.42
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,42.26
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,46.08
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,98.6
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.3
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.5
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,199.2
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.68
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.84
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.91
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.52
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
310146,Shakespeare Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.68
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.52
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.38
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.08
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.85
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,50.76
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,110.6
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.8
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.5
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,217.0
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.99
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.49
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.7
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.86
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
310146,Shakespeare Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.66
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.77
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.75
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.86
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.68
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,47.06
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,101.7
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.3
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.2
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,202.0
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.55
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.49
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.1
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.36
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.95
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
310146,Shakespeare Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.69
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.62
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.83
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.76
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.82
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,44.1
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,93.5
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.2
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.1
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,190.7
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.24
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.23
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.66
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.5
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,133.1
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
310146,Shakespeare Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.44
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.53
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.57
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.6
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,42.06
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,82.5
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.4
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.5
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,181.6
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.65
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.5
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.64
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.88
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.94
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,144.1
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
310146,Shakespeare Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.16
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.19
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,38.69
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,46.56
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,98.4
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.1
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.7
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,200.5
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.09
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.5
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,5.0
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
