Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.92
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.31
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.07
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,147.3
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
310146,Shakespeare Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.34
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.95
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.06
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,37.37
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,43.97
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,86.3
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.8
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.2
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,190.3
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.57
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.83
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.1
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.97
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.7
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
310146,Shakespeare Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.56
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.48
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.0
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.05
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,45.32
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,83.9
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.5
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.7
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,195.0
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.11
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.73
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.57
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.44
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
310146,Shakespeare Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.83
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.82
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.34
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.21
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.97
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,46.89
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,87.5
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.2
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.4
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,202.4
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.74
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.28
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.17
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.74
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
310146,Shakespeare Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.93
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,37.04
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.48
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,42.71
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.3
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.5
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.6
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.7
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.65
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,0.9
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.05
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.24
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.11
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
310146,Shakespeare Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.22
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.2
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.46
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.75
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,40.39
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,68.2
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.6
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.3
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.0
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.94
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.88
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.95
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.23
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
310146,Shakespeare Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.09
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.52
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,38.02
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.94
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.39
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.0
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,161.5
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.7
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.9
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.99
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.1
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.9
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.63
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.65
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.41
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
310146,Shakespeare Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.73
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.28
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.66
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,39.47
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.9
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.3
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.9
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.1
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.53
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.3
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.2
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.53
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,66.57
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.59
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,136.5
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
310146,Shakespeare Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.58
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.51
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.31
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.43
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,54.79
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,135.8
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.8
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.2
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,235.9
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.57
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,3.5
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.21
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.74
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,76.43
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,178.7
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
310146,Shakespeare Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.4
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.42
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.45
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.06
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,52.66
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,111.0
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.3
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.7
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,225.5
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.37
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.18
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.62
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,70.47
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
310146,Shakespeare Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.66
