Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.12
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.18
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,41.19
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,93.2
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.7
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.9
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,179.6
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.32
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.86
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.32
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.55
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
310146,Shakespeare Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.57
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.55
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.01
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.05
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.53
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,75.8
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.0
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.2
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.3
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.05
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.88
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.1
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
310146,Shakespeare Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.88
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.59
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.13
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.44
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.18
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,77.9
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.8
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.9
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.0
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.21
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.52
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.45
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
310146,Shakespeare Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.41
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.21
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.38
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.6
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.4
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.6
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.19
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.07
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.38
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
310146,Shakespeare Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.24
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.84
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.56
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.3
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.8
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.4
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,3.6
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.68
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.77
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
310146,Shakespeare Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.45
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.4
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.65
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.19
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.6
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.2
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.9
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.56
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.34
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
310146,Shakespeare Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.34
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.94
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.27
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.72
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.8
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.5
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.3
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.65
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.28
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
310146,Shakespeare Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.3
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.55
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.53
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.17
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,72.0
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.3
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.1
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,2.0
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.43
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
310146,Shakespeare Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.04
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.05
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.69
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,75.9
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.6
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.1
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
310146,Shakespeare Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.31
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.47
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.13
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.09
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,72.1
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.6
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.5
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
