Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.34
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
310146,Shakespeare Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.36
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.57
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.48
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.5
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.3
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.4
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.83
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.17
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.01
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
310146,Shakespeare Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.51
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.23
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.4
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.1
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.95
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.19
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
310146,Shakespeare Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.38
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.02
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.62
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.61
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.5
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,4.2
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.18
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.35
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
310146,Shakespeare Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.57
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.52
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.22
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
310146,Shakespeare Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.26
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
310146,Shakespeare Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.68
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.61
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.25
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.17
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,0.6
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
310146,Shakespeare Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.01
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.88
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.47
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.33
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,5.3
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
310146,Shakespeare Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.28
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.81
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.96
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
310146,Shakespeare Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.25
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.05
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.84
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.42
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.9
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
