Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
310146,Shakespeare Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.09
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.42
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.38
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.11
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.33
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.62
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
310146,Shakespeare Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.93
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.4
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.38
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.87
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,4.8
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.88
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
310146,Shakespeare Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.46
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.25
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.69
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
310146,Shakespeare Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.16
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.11
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.6
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.43
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.94
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.53
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
310146,Shakespeare Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.99
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.5
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.73
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
310146,Shakespeare Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.14
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.82
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.73
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.7
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.28
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,0.9
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.08
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
310146,Shakespeare Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.24
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.69
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.49
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.53
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.36
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,2.9
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.57
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
310146,Shakespeare Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.19
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.53
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,6.3
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.02
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
310146,Shakespeare Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.31
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.17
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,4.1
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.27
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
310146,Shakespeare Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.97
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.76
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
