Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
310146,Shakespeare Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.66
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.02
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
310146,Shakespeare Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.06
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.07
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.37
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
310146,Shakespeare Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.38
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.97
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.85
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,68.1
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,10.1
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.76
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
310146,Shakespeare Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.19
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.29
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.26
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,10.0
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.94
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
310146,Shakespeare Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.82
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.26
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.66
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.04
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.51
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.7
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,3.3
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.45
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
310146,Shakespeare Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.05
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.66
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.59
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.5
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.7
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.31
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
310146,Shakespeare Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.83
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.59
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.29
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.6
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.8
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
310146,Shakespeare Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.32
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.94
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.53
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.19
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,77.2
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.2
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.8
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.61
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
310146,Shakespeare Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.02
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.77
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.55
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.1
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.0
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
