Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
310146,Shakespeare Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.03
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.6
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.42
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.18
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.1
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.54
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
310146,Shakespeare Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.82
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.29
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.54
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.96
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.0
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
310146,Shakespeare Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.41
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.26
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.04
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.06
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,91.7
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.4
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.12
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
310146,Shakespeare Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.78
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.53
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.11
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.8
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.2
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
310146,Shakespeare Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.22
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.58
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.47
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.52
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.95
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.0
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.6
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.7
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,4.1
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.15
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.22
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
310146,Shakespeare Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.31
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.36
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.66
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.22
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.78
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.5
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.3
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.8
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.28
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
310146,Shakespeare Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.29
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.43
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.35
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.15
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.38
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.1
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.6
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.36
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.32
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
310146,Shakespeare Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.37
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.91
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.22
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.59
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.5
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.2
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.7
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.5
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.63
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
310146,Shakespeare Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.32
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.85
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.21
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.2
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.0
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.4
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.15
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.1
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.74
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
310146,Shakespeare Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
