Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.13
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.25
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.34
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.4
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.57
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.55
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.6
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.4
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.98
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.1
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
310146,Shakespeare Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.56
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.35
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.34
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.84
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.45
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.34
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,70.4
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.3
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.2
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.5
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.86
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.41
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.71
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
310146,Shakespeare Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.7
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.36
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.88
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.93
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.78
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.6
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,80.2
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.6
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.4
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.5
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.46
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.89
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.99
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.87
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
310146,Shakespeare Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.96
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.82
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.33
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.21
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.54
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.62
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.9
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.1
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.3
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.49
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.3
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.92
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.18
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
310146,Shakespeare Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.49
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.98
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.32
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.03
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.99
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.0
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.1
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.14
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.67
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.18
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.77
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
310146,Shakespeare Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.21
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.24
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.1
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.13
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.49
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.1
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.4
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.9
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.43
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,8.0
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.64
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.36
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
310146,Shakespeare Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.9
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.75
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.74
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.44
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.21
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.11
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.6
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.4
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.77
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.88
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.85
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
310146,Shakespeare Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.27
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.25
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.86
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.95
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.0
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.22
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.9
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.5
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.2
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.86
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.92
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.32
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
310146,Shakespeare Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.87
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.33
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.34
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.66
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,73.1
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.4
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.2
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,5.1
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.04
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.81
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
310146,Shakespeare Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.55
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.19
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.94
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.49
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.18
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.24
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.3
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.1
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.6
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.01
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
