Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,0.6
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.39
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.54
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
310146,Shakespeare Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.45
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.53
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.32
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.33
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.11
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.66
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.5
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.5
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.46
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.57
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.74
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
310146,Shakespeare Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.95
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.67
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.65
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.14
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.17
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.36
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.9
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.8
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,4.1
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.4
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.8
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.54
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
310146,Shakespeare Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.37
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.84
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.79
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.42
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.98
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.69
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.81
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,0.9
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.75
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.07
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
310146,Shakespeare Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.62
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.56
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.98
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.64
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.34
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.64
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.48
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.7
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.91
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.98
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
310146,Shakespeare Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.01
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.85
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.83
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.47
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.05
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
310146,Shakespeare Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.84
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.95
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.96
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.33
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.57
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.05
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.3
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
310146,Shakespeare Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.2
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.87
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.89
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.76
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.87
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.5
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.08
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
310146,Shakespeare Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.58
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.11
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.39
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.74
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.05
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.45
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.3
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.79
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.85
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.16
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
310146,Shakespeare Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.11
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.57
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.82
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.55
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.48
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,1.7
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
