Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.33
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.94
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
310146,Shakespeare Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.99
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.97
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.97
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.2
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.21
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.81
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
310146,Shakespeare Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.87
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.83
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.2
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.41
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.21
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,6.3
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.68
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
310146,Shakespeare Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.98
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.59
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.44
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.83
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.76
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.32
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.04
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.07
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.65
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.45
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
310146,Shakespeare Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.94
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.12
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.85
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.39
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.81
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,1.7
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
310146,Shakespeare Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.21
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.01
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.02
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.3
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.54
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.43
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
310146,Shakespeare Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.9
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.75
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.84
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.44
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.81
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.4
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.73
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
310146,Shakespeare Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.44
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.07
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.93
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.04
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.07
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.31
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.07
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.47
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
310146,Shakespeare Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.5
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.99
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.06
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.63
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.35
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.2
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.66
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
310146,Shakespeare Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.7
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.04
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.24
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.67
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.38
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.5
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.4
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.59
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.83
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
310146,Shakespeare Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.11
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.68
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.19
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.63
