Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,1.0
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
310146,Shakespeare Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.89
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.24
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.39
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.99
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.68
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.55
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.62
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,2.6
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.82
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
310146,Shakespeare Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.07
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.02
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.52
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.99
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.29
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.03
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
310146,Shakespeare Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.9
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.99
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.86
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.97
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,2.5
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
310146,Shakespeare Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.35
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.19
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.09
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.07
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.32
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.42
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.65
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.17
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
310146,Shakespeare Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.27
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.22
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.39
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.37
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.93
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.07
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,0.9
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.01
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.05
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
310146,Shakespeare Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.93
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.79
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.13
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.31
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.53
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,10.0
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.38
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
310146,Shakespeare Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.29
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.05
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.2
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.31
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.17
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.93
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.27
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,4.3
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.89
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
310146,Shakespeare Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.32
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.32
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.97
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.56
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.58
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
310146,Shakespeare Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.74
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.05
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.85
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.03
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.74
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.37
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
