Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
310146,Shakespeare Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.3
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.1
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.94
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.0
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.41
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.01
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
310146,Shakespeare Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.15
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.25
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.14
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.87
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.97
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,4.0
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
310146,Shakespeare Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.46
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.91
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.19
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.64
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.2
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.66
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
310146,Shakespeare Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.01
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.05
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.56
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.98
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.41
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.5
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
310146,Shakespeare Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.04
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.07
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.92
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.58
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.86
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.34
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.67
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,4.2
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.33
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.6
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.06
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
310146,Shakespeare Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.02
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.38
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.61
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.09
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.53
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.51
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.41
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.63
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.73
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
310146,Shakespeare Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.5
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.46
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.47
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.87
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.88
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.64
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.3
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.36
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.83
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.37
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
310146,Shakespeare Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.08
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.48
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.8
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.9
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.53
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.8
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.6
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.3
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.96
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.94
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
310146,Shakespeare Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.65
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.01
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.9
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.87
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.08
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.71
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.9
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.9
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.1
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.53
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.13
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.22
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
