Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.42
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.53
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.7
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.86
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.26
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.81
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.16
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.23
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.6
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.1
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.41
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.47
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.55
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
310146,Shakespeare Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.91
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.69
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.48
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.2
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.7
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.36
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.77
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.06
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.23
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.0
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.2
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.36
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.04
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.21
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.34
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
310146,Shakespeare Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.96
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.06
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.66
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.74
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.29
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.3
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.71
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.48
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.8
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.6
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.98
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.13
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
310146,Shakespeare Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.91
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.01
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.41
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.51
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.87
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.0
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.0
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.7
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.53
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
310146,Shakespeare Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.39
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.39
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.43
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.57
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.5
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,2.2
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.26
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.12
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
310146,Shakespeare Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.11
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.74
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.09
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.06
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.1
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.7
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.99
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.08
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.72
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
310146,Shakespeare Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.36
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.68
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.21
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.78
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.5
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.3
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.38
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.67
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
310146,Shakespeare Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.05
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.76
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.08
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.19
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.95
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.61
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.9
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.2
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.4
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,0.3
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.84
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.31
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.5
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
310146,Shakespeare Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.73
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.0
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.65
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.57
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.8
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.0
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.7
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.5
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.71
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.72
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
310146,Shakespeare Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.74
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.99
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.8
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.38
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.86
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.1
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.8
