Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.0
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,1.1
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.2
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.09
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.21
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
310146,Shakespeare Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.43
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.01
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.06
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.26
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.88
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.8
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.4
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.0
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.55
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.41
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.64
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.62
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
310146,Shakespeare Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.21
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.91
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.88
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.42
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.84
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.7
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.7
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.5
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.26
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,0.6
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.76
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.39
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.11
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
310146,Shakespeare Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.56
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.9
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.94
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.38
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.06
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.7
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.1
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.14
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.79
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.33
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.92
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
310146,Shakespeare Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.99
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.91
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.66
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.66
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.43
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.91
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.0
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.6
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.25
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.84
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.12
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
310146,Shakespeare Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.82
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.55
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.9
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.01
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.98
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.0
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.9
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.3
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.34
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.2
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.5
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
310146,Shakespeare Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.15
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.64
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.84
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.13
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.95
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.12
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.7
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.8
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.5
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.24
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.75
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.62
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.79
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
310146,Shakespeare Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.78
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.63
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.73
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.97
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.86
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.32
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.2
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.5
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.24
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.28
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.16
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.9
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
310146,Shakespeare Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.82
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.1
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.48
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.13
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.25
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.6
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,84.0
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.4
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.1
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.79
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.95
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.85
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.72
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
310146,Shakespeare Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.91
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.19
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.72
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.25
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.69
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.18
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.2
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.8
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.3
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.7
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,0.0
