Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.91
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.96
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.14
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
310146,Shakespeare Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.2
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.92
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.26
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.19
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.54
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.86
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.6
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.9
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.1
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.96
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.41
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.66
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
310146,Shakespeare Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.66
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.37
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.76
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.71
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.54
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.87
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.5
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.8
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.2
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.47
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,0.1
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.68
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.51
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.25
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
310146,Shakespeare Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.28
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.53
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.85
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.15
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.07
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.39
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,69.7
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.3
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.6
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,0.1
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.44
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.11
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
310146,Shakespeare Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.68
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.57
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.87
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.19
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.33
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.8
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.1
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.7
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.4
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.68
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.67
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.52
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
310146,Shakespeare Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.35
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.39
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.11
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.16
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.64
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,68.0
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.0
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.1
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.9
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.11
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.54
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.75
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
310146,Shakespeare Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.29
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.32
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.56
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.62
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.52
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.06
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.2
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.2
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.7
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.26
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.8
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.99
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.75
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.76
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
310146,Shakespeare Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.57
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.34
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.51
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.44
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,30.35
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.72
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,68.2
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.1
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.3
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.7
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.89
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.35
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.78
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
310146,Shakespeare Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.2
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.69
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.66
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.57
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.95
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.75
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.4
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.3
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.3
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,6.2
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.76
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.58
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.97
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
310146,Shakespeare Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.65
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.24
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.97
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.42
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.13
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.88
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.4
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.1
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.8
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.09
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.27
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.73
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.6
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.12
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
310146,Shakespeare Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
