Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.63
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.89
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.0
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.96
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.09
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.33
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.6
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.6
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.6
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.0
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.16
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.27
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.96
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.99
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.65
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
310146,Shakespeare Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.38
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.73
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.0
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.51
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.68
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.05
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.9
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.2
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.3
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.0
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.2
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,0.7
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.93
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.68
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.49
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
310146,Shakespeare Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.02
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.52
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.08
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.44
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.95
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.24
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.75
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.8
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.9
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.1
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.91
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.65
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.35
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.16
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
310146,Shakespeare Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.73
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.87
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.65
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,31.79
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.28
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.37
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.4
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.3
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.7
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.2
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.79
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.73
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.07
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.35
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
310146,Shakespeare Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.39
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.24
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.03
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,37.94
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.59
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.73
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.3
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.3
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.5
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.6
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,4.6
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.89
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.65
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.34
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
310146,Shakespeare Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.27
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.23
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.16
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.87
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.62
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,39.61
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,73.1
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.6
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.5
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.1
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.4
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.2
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.45
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.17
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
310146,Shakespeare Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.48
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.11
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.8
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,38.52
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.13
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,66.4
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.6
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.2
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.9
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.95
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,2.6
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.49
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.47
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.4
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
310146,Shakespeare Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.42
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.43
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.95
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.37
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,40.08
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,43.66
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,79.6
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.4
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,171.9
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,186.2
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.95
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,0.0
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.82
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.28
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.37
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
310146,Shakespeare Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.18
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.65
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.18
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.63
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.12
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,47.29
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,112.2
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.6
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.3
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,201.2
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.84
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.21
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.48
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.68
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
310146,Shakespeare Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.03
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.21
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.88
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.71
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.65
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,41.65
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,88.9
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.9
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.5
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.6
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.55
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.12
310146,Shakespeare Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.04
